Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.98
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L2 Active Power,kW,2.19
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.87
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,N Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,23.93
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.38
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330671,Thorn Park,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.48
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.52
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.7
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.2
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.84
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L2 Active Power,kW,11.1
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.08
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,N Current (RMS),A,26.6
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,29.1
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,47.0
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.86
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.5
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L3 Active Power,kW,2.28
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.73
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.07
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.1
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,20.83
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
330671,Thorn Park,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,N Current (RMS),A,42.8
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.2
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.05
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L1 Active Power,kW,3.11
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,N Current (RMS),A,21.1
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.6
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.0
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Active Power,kW,3.07
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,N Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.66
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.71
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.95
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L1 Active Power,kW,5.88
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,25.5
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.21
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
330671,Thorn Park,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.43
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.13
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.0
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.0
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.3
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.27
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,34.9
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.48
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L1 Active Power,kW,4.91
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.4
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.44
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.28
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
330671,Thorn Park,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.85
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.22
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.6
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.32
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.48
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.36
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.5
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.51
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.4
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.62
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L2 Active Power,kW,6.77
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,34.5
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.86
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.74
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
330671,Thorn Park,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.78
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.34
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.6
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.4
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.89
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.1
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.3
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.09
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.3
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,N Current (RMS),A,22.3
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L3 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.41
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.68
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,28.6
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,22.9
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.6
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
330671,Thorn Park,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.78
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.32
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.83
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,N Current (RMS),A,33.6
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,51.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.35
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L2 Active Power,kW,10.86
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.06
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.08
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Active Power,kW,9.13
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,N Current (RMS),A,22.2
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
330671,Thorn Park,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.09
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.59
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.32
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.33
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.4
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.06
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.7
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.1
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Active Power,kW,9.07
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,N Current (RMS),A,22.1
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,38.0
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L1 Active Power,kW,5.11
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,N Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,21.5
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.61
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
330671,Thorn Park,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.74
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L1 Active Power,kW,6.74
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,N Current (RMS),A,30.5
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,33.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.77
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L2 Active Power,kW,7.44
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,N Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.3
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,31.6
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.2
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.38
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.04
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.6
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.04
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.09
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.45
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,N Current (RMS),A,20.9
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L3 Active Power,kW,2.26
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.2
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,N Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.6
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.14
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
330671,Thorn Park,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.63
