Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.37
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.97
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.7
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L2 Active Power,kW,10.29
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,N Current (RMS),A,22.9
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Active Power,kW,0.96
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.29
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,N Current (RMS),A,22.8
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,39.0
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L1 Active Power,kW,5.15
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,N Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,22.5
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.56
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
330671,Thorn Park,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L3 Active Power,kW,9.83
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.85
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.86
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.9
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.56
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L2 Active Power,kW,7.63
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L1 Active Power,kW,3.05
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.5
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.91
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,N Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.25
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.37
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,22.8
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.1
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.57
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
330671,Thorn Park,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.04
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.2
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.07
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.06
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.72
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,N Current (RMS),A,14.9
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.1
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.69
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Active Power,kW,0.95
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,N Current (RMS),A,5.1
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.3
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.87
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.3
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.26
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.51
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.57
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
330671,Thorn Park,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L3 Active Power,kW,13.9
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,N Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,58.4
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.42
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L2 Active Power,kW,9.52
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,N Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.7
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,40.5
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.12
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Active Power,kW,6.12
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.57
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.94
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.69
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.26
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
330671,Thorn Park,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L3 Active Power,kW,11.06
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.77
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,47.7
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.0
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L3 Active Power,kW,5.35
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L2 Active Power,kW,8.85
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.91
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.3
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.5
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.03
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.59
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.2
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,22.7
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.09
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
330671,Thorn Park,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.72
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L3 Active Power,kW,6.95
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,0.05
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.11
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L2 Active Power,kW,8.93
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.98
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,N Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.4
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.1
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,26.1
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.11
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.02
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Active Power,kW,9.48
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,N Current (RMS),A,24.5
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.0
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L1 Active Power,kW,3.75
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.62
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.52
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
330671,Thorn Park,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.83
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,N Current (RMS),A,24.9
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.1
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.41
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L2 Active Power,kW,7.53
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.8
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,32.9
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,0.15
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.05
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Active Power,kW,11.24
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.2
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L3 Active Power,kW,4.96
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.19
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.27
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
330671,Thorn Park,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.64
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.0
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.2
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.26
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L2 Active Power,kW,8.22
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,N Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.4
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,4.4
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Active Power,kW,11.07
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,N Current (RMS),A,27.4
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.6
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L3 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.68
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.69
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
330671,Thorn Park,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.81
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.44
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.8
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.85
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L2 Active Power,kW,9.97
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.14
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,N Current (RMS),A,23.3
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.7
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.67
