Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Active Power,kW,12.18
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,N Current (RMS),A,30.1
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,50.8
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.39
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L2 Active Power,kW,2.98
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.43
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.81
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
330671,Thorn Park,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.87
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.04
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,42.0
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L3 Active Power,kW,5.13
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L2 Active Power,kW,11.99
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.72
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.9
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,49.7
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.7
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.26
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.06
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Active Power,kW,10.92
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,N Current (RMS),A,26.8
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,45.7
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.42
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,22.6
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.9
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
330671,Thorn Park,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.81
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.34
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.98
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.0
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,35.9
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L3 Active Power,kW,4.59
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L2 Active Power,kW,12.1
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,N Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,52.8
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.29
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.11
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.37
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.0
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.68
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.69
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
330671,Thorn Park,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.86
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L3 Active Power,kW,9.52
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.04
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L1 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.1
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.46
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L2 Active Power,kW,19.42
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,N Current (RMS),A,51.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.9
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,82.4
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.76
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.01
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.67
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.98
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.22
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
330671,Thorn Park,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.02
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.91
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.23
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.79
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L1 Active Power,kW,3.15
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,58.9
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Active Power,kW,9.83
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,N Current (RMS),A,23.9
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,41.5
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L3 Active Power,kW,2.86
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.94
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.55
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.77
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
330671,Thorn Park,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.89
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L2 Active Power,kW,0.94
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.66
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.2
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.02
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.51
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L2 Active Power,kW,9.93
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.5
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,N Current (RMS),A,24.6
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,41.8
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Active Power,kW,5.42
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,N Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,28.9
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Active Power,kW,10.38
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,44.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.42
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
330671,Thorn Park,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L3 Active Power,kW,16.81
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.17
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,N Current (RMS),A,47.5
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,71.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.66
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.76
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L1 Active Power,kW,2.89
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.8
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,37.3
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Active Power,kW,4.57
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Active Power,kW,9.41
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,N Current (RMS),A,23.1
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,40.4
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.91
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.45
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
330671,Thorn Park,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.27
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L2 Active Power,kW,3.15
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.25
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.0
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.79
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L2 Active Power,kW,7.28
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,30.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Active Power,kW,4.19
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,N Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,24.1
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.04
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.61
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.7
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.99
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
330671,Thorn Park,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L3 Active Power,kW,7.94
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.07
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,34.6
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.77
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L2 Active Power,kW,9.96
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L1 Active Power,kW,4.02
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,N Current (RMS),A,22.6
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.1
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.3
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.13
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.03
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Active Power,kW,8.42
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,N Current (RMS),A,21.2
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.6
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.29
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.76
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,N Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
330671,Thorn Park,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
