Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L3 Active Power,kW,17.0
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.37
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.16
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,N Current (RMS),A,48.3
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,70.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.0
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.32
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L2 Active Power,kW,10.16
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L1 Active Power,kW,5.66
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,N Current (RMS),A,20.1
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.3
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,42.3
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,24.2
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Active Power,kW,8.55
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.3
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.44
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.34
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
330671,Thorn Park,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L3 Active Power,kW,18.02
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L2 Active Power,kW,6.89
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,N Current (RMS),A,47.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.5
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.98
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.42
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L1 Active Power,kW,5.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,N Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,57.1
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,22.8
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.87
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,N Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.3
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Active Power,kW,10.95
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,N Current (RMS),A,28.6
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,47.4
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L2 Active Power,kW,3.18
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,13.7
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.72
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
330671,Thorn Park,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L3 Active Power,kW,18.47
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.6
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,N Current (RMS),A,53.6
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,76.9
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.57
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L2 Active Power,kW,14.39
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L1 Active Power,kW,4.58
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,N Current (RMS),A,35.7
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.5
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,63.0
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.8
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.11
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.85
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,N Current (RMS),A,19.5
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L2 Active Power,kW,5.68
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L1 Active Power,kW,4.58
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,N Current (RMS),A,14.3
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.7
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,22.5
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.08
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.47
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
330671,Thorn Park,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-0.94
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.67
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L3 Active Power,kW,11.02
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.61
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,N Current (RMS),A,32.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.2
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.1
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.05
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L2 Active Power,kW,8.83
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L1 Active Power,kW,4.36
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,N Current (RMS),A,20.0
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,19.0
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Active Power,kW,3.61
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.36
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.08
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Active Power,kW,10.26
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.7
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.95
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L2 Active Power,kW,5.3
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L1 Active Power,kW,4.05
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,22.1
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.89
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
330671,Thorn Park,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.06
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L3 Active Power,kW,14.52
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,N Current (RMS),A,41.3
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.6
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L3 Active Power,kW,6.38
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L2 Active Power,kW,8.3
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L1 Active Power,kW,4.79
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,N Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.2
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,34.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,20.8
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.93
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.98
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,N Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Active Power,kW,11.65
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,49.3
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.92
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L2 Active Power,kW,4.09
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.42
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.17
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
330671,Thorn Park,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.0
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.49
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.63
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.5
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.7
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.96
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.4
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L3 Active Power,kW,6.33
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.81
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L1 Active Power,kW,3.23
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,N Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,27.0
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.4
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Active Power,kW,10.07
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,43.3
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.89
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L1 Active Power,kW,3.03
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,N Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.6
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.62
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
330671,Thorn Park,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L3 Active Power,kW,13.94
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L2 Active Power,kW,8.0
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.69
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.6
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,59.2
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,39.5
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.8
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L3 Active Power,kW,6.64
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L2 Active Power,kW,12.42
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,N Current (RMS),A,31.5
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,28.7
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,54.8
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.7
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.12
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.46
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.13
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Active Power,kW,10.85
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,N Current (RMS),A,27.3
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,46.3
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.11
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L2 Active Power,kW,9.6
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L1 Active Power,kW,4.06
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,22.4
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.71
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.51
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
330671,Thorn Park,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.58
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.04
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.7
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.8
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.93
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L3 Active Power,kW,6.16
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L2 Active Power,kW,13.02
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L1 Active Power,kW,2.35
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.0
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,56.4
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.75
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.0
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Active Power,kW,8.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,N Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,33.8
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.95
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.18
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.63
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.92
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.98
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
330671,Thorn Park,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.95
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.04
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,N Current (RMS),A,40.8
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,57.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L3 Active Power,kW,6.21
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L2 Active Power,kW,10.87
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,N Current (RMS),A,25.0
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,26.1
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,45.1
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.1
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.42
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.92
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,N Current (RMS),A,9.4
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.92
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.43
