Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.19
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
330671,Thorn Park,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L3 Active Power,kW,12.51
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,N Current (RMS),A,36.5
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.1
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L3 Active Power,kW,5.29
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L2 Active Power,kW,6.23
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L1 Active Power,kW,3.43
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,N Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,23.1
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,26.7
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,16.5
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.77
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,N Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.11
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L2 Active Power,kW,3.02
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L1 Active Power,kW,3.89
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,N Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.67
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.21
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
330671,Thorn Park,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L3 Active Power,kW,12.49
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L2 Active Power,kW,0.35
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,N Current (RMS),A,40.0
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.0
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.1
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.97
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L3 Active Power,kW,4.89
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L2 Active Power,kW,5.61
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L1 Active Power,kW,2.75
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,N Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,21.6
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,23.5
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Active Power,kW,2.73
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.46
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,N Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Active Power,kW,5.94
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,N Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.5
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.21
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L2 Active Power,kW,3.52
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L1 Active Power,kW,4.41
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,N Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.02
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
330671,Thorn Park,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L3 Active Power,kW,13.57
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L2 Active Power,kW,0.67
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.55
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,N Current (RMS),A,43.8
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,56.6
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.78
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L2 Active Power,kW,6.51
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L1 Active Power,kW,2.05
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,N Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,28.3
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.43
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Active Power,kW,3.49
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Active Power,kW,5.04
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,N Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,22.9
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.26
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L2 Active Power,kW,3.01
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L1 Active Power,kW,2.67
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,14.2
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.69
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
330671,Thorn Park,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L3 Active Power,kW,15.98
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L2 Active Power,kW,2.18
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L1 Active Power,kW,1.05
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,N Current (RMS),A,47.1
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,66.2
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L3 Active Power,kW,4.62
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L2 Active Power,kW,5.46
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L1 Active Power,kW,2.15
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,N Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,20.4
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,22.8
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,N Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.29
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L3 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L1 Active Power,kW,6.25
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,34.6
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.64
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
330671,Thorn Park,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L3 Active Power,kW,15.06
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.77
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,N Current (RMS),A,44.4
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.1
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L3 Active Power,kW,4.25
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L2 Active Power,kW,4.69
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.87
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,N Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,20.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.47
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.12
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Active Power,kW,3.06
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,N Current (RMS),A,10.5
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.41
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L2 Active Power,kW,2.08
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L1 Active Power,kW,2.31
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.16
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.9
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
330671,Thorn Park,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.22
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.85
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,N Current (RMS),A,38.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.55
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L2 Active Power,kW,3.09
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.1
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,14.1
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,N Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Active Power,kW,8.37
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,35.7
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L3 Active Power,kW,1.08
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.96
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,N Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.2
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,22.3
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.45
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.62
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L3 Active Power,kW,18.03
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L2 Active Power,kW,3.31
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.94
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,N Current (RMS),A,51.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,74.9
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.8
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L2 Active Power,kW,4.0
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,N Current (RMS),A,11.6
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.53
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.29
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.94
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,N Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.86
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.44
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,N Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L3 Active Power,kW,1.2
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.79
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.37
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
330671,Thorn Park,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.38
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L3 Active Power,kW,18.18
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.01
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.1
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,N Current (RMS),A,53.7
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,75.4
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.75
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.68
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.55
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.95
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Active Power,kW,2.39
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,N Current (RMS),A,9.1
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.3
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.8
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.01
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.13
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,N Current (RMS),A,16.6
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.9
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.13
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.86
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.81
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330671,Thorn Park,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L3 Active Power,kW,16.71
