Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.57
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L1 Active Power,kW,1.03
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,N Current (RMS),A,48.5
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,69.4
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.6
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.5
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Active Power,kW,2.36
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.9
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,N Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.2
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.23
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.5
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.07
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.41
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.11
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.99
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.51
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
330671,Thorn Park,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.43
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.99
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,N Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,52.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.15
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.88
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.38
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.2
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.7
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
330671,Thorn Park,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L3 Active Power,kW,11.63
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.55
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.87
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,48.8
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.59
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,N Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.4
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Active Power,kW,6.9
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,N Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.7
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,22.2
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.33
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
330671,Thorn Park,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.88
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.99
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,N Current (RMS),A,28.4
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.0
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.0
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.88
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,18.2
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Active Power,kW,2.41
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,10.3
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.65
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,N Current (RMS),A,18.3
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.1
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.33
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.8
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.0
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
330671,Thorn Park,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.86
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.48
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.69
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,45.6
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.7
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.31
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.54
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Active Power,kW,2.13
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,N Current (RMS),A,8.5
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,9.8
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.44
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,N Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.27
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.9
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.45
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.35
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
330671,Thorn Park,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.6
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L3 Active Power,kW,9.72
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L2 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.66
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,N Current (RMS),A,28.8
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,40.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.28
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.57
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.8
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.18
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.84
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,N Current (RMS),A,18.7
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.7
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.37
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.27
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.27
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.7
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
330671,Thorn Park,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.75
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.83
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.92
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.6
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.72
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.61
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.1
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Active Power,kW,2.07
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.7
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.52
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.3
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.85
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.87
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.03
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.39
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
330671,Thorn Park,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L3 Active Power,kW,8.69
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L2 Active Power,kW,1.21
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L1 Active Power,kW,0.89
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,N Current (RMS),A,25.4
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.8
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.23
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.17
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.52
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.12
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.48
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.7
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.88
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.24
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.24
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330671,Thorn Park,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.8
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L3 Active Power,kW,9.97
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L2 Active Power,kW,1.43
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.84
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,N Current (RMS),A,28.5
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,41.9
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.29
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.36
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.22
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,N Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.16
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.11
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.28
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
