Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.27
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.7
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.18
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
330671,Thorn Park,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.94
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.9
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.69
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,N Current (RMS),A,26.4
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.1
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.6
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.44
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.3
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.39
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.15
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.18
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.15
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.51
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.63
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.02
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.09
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.76
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L3 Active Power,kW,9.14
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.5
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,39.0
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.46
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.21
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.3
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.03
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.53
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.78
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,N Current (RMS),A,18.4
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.3
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.91
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.61
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.16
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.0
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.63
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
330671,Thorn Park,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.66
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L3 Active Power,kW,8.91
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.09
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L1 Active Power,kW,0.64
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,37.8
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,9.3
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.32
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.24
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.7
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.36
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.92
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.65
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.33
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.15
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.1
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
330671,Thorn Park,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.97
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.28
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L3 Active Power,kW,8.52
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L1 Active Power,kW,0.74
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,36.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.6
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.32
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.6
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.1
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.09
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.27
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.09
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.2
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.23
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.2
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.66
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.43
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.6
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.8
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.57
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
330671,Thorn Park,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.61
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.35
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L3 Active Power,kW,11.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L2 Active Power,kW,0.82
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L1 Active Power,kW,2.01
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,N Current (RMS),A,32.5
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,46.6
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.6
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.04
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.58
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.55
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.35
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.19
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.02
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.44
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.6
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.82
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.49
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.39
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.73
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.48
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.1
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L2 Active Power,kW,0.79
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L1 Active Power,kW,0.78
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,N Current (RMS),A,39.8
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.6
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.21
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.2
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.22
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.34
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.91
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.2
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.4
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.66
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
330671,Thorn Park,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L3 Active Power,kW,12.1
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L1 Active Power,kW,0.68
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,N Current (RMS),A,36.0
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.2
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.01
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.1
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.65
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.63
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.6
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.28
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.7
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.3
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.84
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L1 Active Power,kW,2.03
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,N Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,8.9
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330671,Thorn Park,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.54
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.12
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L2 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L1 Active Power,kW,0.75
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,N Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.4
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.12
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.33
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.38
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.0
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.26
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.73
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.7
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.19
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.16
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,N Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.7
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.48
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.32
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.75
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
330671,Thorn Park,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.71
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L3 Active Power,kW,10.41
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.89
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,N Current (RMS),A,29.0
