Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.9
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.56
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.56
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.35
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.44
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.45
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.2
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.5
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.47
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.2
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.97
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.32
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.23
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.75
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.35
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.5
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
330671,Thorn Park,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.68
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L3 Active Power,kW,12.11
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L2 Active Power,kW,4.26
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.52
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,N Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.7
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.28
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.3
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.2
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.72
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.27
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.5
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.41
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.92
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.28
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.2
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.8
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.19
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
330671,Thorn Park,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.92
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.59
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L3 Active Power,kW,12.02
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L2 Active Power,kW,5.01
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.48
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,N Current (RMS),A,28.2
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,50.6
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.21
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.43
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.6
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,N Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.4
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.08
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.31
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.14
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,5.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.86
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Active Power,kW,7.44
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.0
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.59
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.7
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.7
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.52
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.64
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.53
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L3 Active Power,kW,13.25
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.99
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L1 Active Power,kW,4.34
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,N Current (RMS),A,29.8
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,55.2
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,20.6
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.09
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.49
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.87
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.5
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.7
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.8
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.34
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.79
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.52
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,N Current (RMS),A,18.1
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,31.9
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.87
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.73
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.31
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,N Current (RMS),A,2.9
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.25
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
330671,Thorn Park,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.7
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L3 Active Power,kW,13.02
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L2 Active Power,kW,5.2
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L1 Active Power,kW,4.95
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,N Current (RMS),A,27.5
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,54.4
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,21.1
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.03
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.84
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.97
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,9.5
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.25
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.7
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,N Current (RMS),A,17.4
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.57
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.79
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.75
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.3
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.38
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.2
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.4
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
330671,Thorn Park,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.83
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.37
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L3 Active Power,kW,15.03
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L2 Active Power,kW,4.66
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.42
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,N Current (RMS),A,35.8
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.4
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.2
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.13
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.13
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.91
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.42
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.57
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.84
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Active Power,kW,7.61
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,N Current (RMS),A,18.0
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.0
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.35
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.76
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.23
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L1 Active Power,kW,2.27
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,N Current (RMS),A,5.3
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,9.7
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
330671,Thorn Park,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.2
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.55
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.44
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L2 Active Power,kW,5.22
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L1 Active Power,kW,4.14
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,N Current (RMS),A,44.0
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,72.2
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,21.8
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,18.5
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.22
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.3
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.69
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.56
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.23
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.44
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.59
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.9
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Active Power,kW,7.34
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,N Current (RMS),A,17.1
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.8
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.58
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.47
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.66
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L3 Active Power,kW,0.77
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.52
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
330671,Thorn Park,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.51
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L3 Active Power,kW,14.59
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L2 Active Power,kW,5.58
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L1 Active Power,kW,3.85
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,N Current (RMS),A,34.8
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,60.5
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,23.1
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,17.3
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.43
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.42
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.41
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.5
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.78
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.22
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.37
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Active Power,kW,7.37
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,N Current (RMS),A,17.2
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,30.9
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.62
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.85
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.34
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.33
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.24
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
330671,Thorn Park,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.14
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.57
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L3 Active Power,kW,14.82
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.56
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.46
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,N Current (RMS),A,37.0
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,61.3
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,18.9
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.16
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.5
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L3 Active Power,kW,3.67
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.52
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.68
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.8
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.7
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.2
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Active Power,kW,6.97
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.1
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.57
