Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.7
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.31
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.41
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.79
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
330671,Thorn Park,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.45
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L3 Active Power,kW,14.93
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L2 Active Power,kW,4.55
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L1 Active Power,kW,3.33
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,N Current (RMS),A,38.5
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,63.4
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,19.1
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.4
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.11
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.25
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L3 Active Power,kW,3.34
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.32
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.49
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,N Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.3
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.39
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.4
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Active Power,kW,7.7
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,N Current (RMS),A,17.9
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,32.4
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.49
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.74
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.47
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,N Current (RMS),A,3.6
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.6
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.86
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
330671,Thorn Park,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.76
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.27
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L3 Active Power,kW,14.91
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.72
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L1 Active Power,kW,2.8
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,N Current (RMS),A,39.6
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.9
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.53
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L3 Active Power,kW,3.92
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.53
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L1 Active Power,kW,1.58
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,11.9
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.04
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.5
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.83
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.81
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Active Power,kW,7.02
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,N Current (RMS),A,16.1
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,29.5
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.89
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.53
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.36
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.3
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.59
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330671,Thorn Park,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L3 Active Power,kW,14.87
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.78
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L1 Active Power,kW,3.16
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,N Current (RMS),A,39.1
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.5
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.18
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.99
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L3 Active Power,kW,3.65
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.79
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.62
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,16.4
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.91
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.27
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.21
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Active Power,kW,6.28
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,N Current (RMS),A,14.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.0
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,26.3
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.39
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.98
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.67
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.44
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,N Current (RMS),A,2.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.5
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.54
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.41
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
330671,Thorn Park,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.47
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.7
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.33
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L3 Active Power,kW,17.71
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L2 Active Power,kW,2.96
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L1 Active Power,kW,3.34
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,N Current (RMS),A,47.4
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L3 Current (RMS),A,73.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1040,L1 Current (RMS),A,15.1
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.08
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L3 Active Power,kW,3.54
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L2 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L1 Active Power,kW,1.75
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.8
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.81
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Active Power,kW,0.48
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,N Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L3 Current (RMS),A,2.1
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.31
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Active Power,kW,0.24
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Active Power,kW,1.82
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Active Power,kW,3.44
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,N Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.9
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.34
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.61
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.17
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L3 Active Power,kW,1.16
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L2 Active Power,kW,1.46
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L1 Active Power,kW,2.4
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,N Current (RMS),A,5.8
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.4
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.8
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,feeder,0080,L1 Current (RMS),A,10.2
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
330671,Thorn Park,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.65
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.4
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L3 Active Power,kW,15.0
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L2 Active Power,kW,3.14
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L1 Active Power,kW,2.96
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,N Current (RMS),A,39.5
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L3 Current (RMS),A,62.7
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L2 Current (RMS),A,13.3
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.5
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.23
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.3
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L3 Active Power,kW,3.24
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L2 Active Power,kW,2.86
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,N Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L3 Current (RMS),A,15.2
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.1
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1030,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Active Power,kW,0.41
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Active Power,kW,1.79
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,N Current (RMS),A,7.3
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.8
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L2 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1020,L1 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.29
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Active Power,kW,0.22
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Active Power,kW,1.8
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Active Power,kW,3.35
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L3 Current (RMS),A,1.1
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.8
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,1010,L1 Current (RMS),A,15.0
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.69
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.74
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L3 Active Power,kW,1.04
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L2 Active Power,kW,1.29
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L1 Active Power,kW,1.48
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,N Current (RMS),A,3.3
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L3 Current (RMS),A,5.0
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.4
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330671,Thorn Park,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.0
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.41
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L3 Active Power,kW,10.16
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L2 Active Power,kW,4.07
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L1 Active Power,kW,3.47
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,N Current (RMS),A,24.4
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L3 Current (RMS),A,44.5
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L2 Current (RMS),A,17.0
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1040,L1 Current (RMS),A,16.2
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.26
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.39
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.37
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L3 Active Power,kW,5.61
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L2 Active Power,kW,2.62
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L1 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,N Current (RMS),A,10.8
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L3 Current (RMS),A,24.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.5
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.06
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.14
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Active Power,kW,0.32
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Active Power,kW,1.93
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,N Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.5
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.3
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.75
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Active Power,kW,0.19
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Active Power,kW,1.78
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Active Power,kW,3.37
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,N Current (RMS),A,7.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,1010,L1 Current (RMS),A,14.6
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.54
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.72
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L3 Active Power,kW,0.68
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L2 Active Power,kW,1.36
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L1 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,N Current (RMS),A,3.4
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.3
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
330671,Thorn Park,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-1.91
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.65
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.42
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L3 Active Power,kW,8.99
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L2 Active Power,kW,3.81
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L1 Active Power,kW,2.82
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,N Current (RMS),A,21.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.7
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L2 Current (RMS),A,15.9
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1040,L1 Current (RMS),A,13.2
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.24
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.36
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.28
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L3 Active Power,kW,5.19
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L2 Active Power,kW,2.6
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L1 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,N Current (RMS),A,9.6
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L3 Current (RMS),A,22.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1030,L1 Current (RMS),A,7.2
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.07
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.73
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.24
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Active Power,kW,0.29
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Active Power,kW,1.61
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Active Power,kW,1.84
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.0
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.03
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.88
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Active Power,kW,0.18
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Active Power,kW,1.77
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Active Power,kW,3.08
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,N Current (RMS),A,6.1
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.5
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.67
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.44
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L3 Active Power,kW,0.6
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L2 Active Power,kW,1.15
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L1 Active Power,kW,1.71
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,N Current (RMS),A,4.9
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.0
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L2 Current (RMS),A,5.9
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.24
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
330671,Thorn Park,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.01
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.34
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L3 Active Power,kW,8.87
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L2 Active Power,kW,3.57
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L1 Active Power,kW,3.2
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,N Current (RMS),A,20.6
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L3 Current (RMS),A,38.2
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L2 Current (RMS),A,14.9
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1040,L1 Current (RMS),A,14.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-0.98
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.19
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L3 Active Power,kW,4.12
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L2 Active Power,kW,2.94
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L1 Active Power,kW,2.47
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L2 Current (RMS),A,13.4
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1030,L1 Current (RMS),A,10.9
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.05
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.68
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Active Power,kW,0.25
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Active Power,kW,1.65
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Active Power,kW,1.94
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.2
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.4
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,-0.02
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.25
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.82
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Active Power,kW,0.16
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Active Power,kW,1.76
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,N Current (RMS),A,6.6
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.6
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.63
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.38
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.6
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L3 Active Power,kW,0.57
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L2 Active Power,kW,1.54
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L1 Active Power,kW,1.51
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,N Current (RMS),A,3.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L3 Current (RMS),A,3.9
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.9
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,feeder,0080,L1 Current (RMS),A,7.0
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.45
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.29
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
330671,Thorn Park,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L3 Reactive Power,kVAR,-2.17
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L2 Reactive Power,kVAR,-0.77
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L1 Reactive Power,kVAR,-1.31
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L3 Active Power,kW,10.08
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L2 Active Power,kW,2.2
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L1 Active Power,kW,4.61
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,N Current (RMS),A,23.4
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L3 Current (RMS),A,43.0
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L2 Current (RMS),A,10.0
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1040,L1 Current (RMS),A,19.9
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L3 Reactive Power,kVAR,-1.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L2 Reactive Power,kVAR,-1.17
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L1 Reactive Power,kVAR,-0.43
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L3 Active Power,kW,4.01
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L2 Active Power,kW,2.77
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L1 Active Power,kW,1.85
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L3 Current (RMS),A,17.5
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L2 Current (RMS),A,12.6
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1030,L1 Current (RMS),A,8.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Reactive Power,kVAR,-0.01
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Reactive Power,kVAR,-0.71
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Reactive Power,kVAR,-0.21
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Active Power,kW,0.28
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Active Power,kW,1.66
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Active Power,kW,1.9
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,N Current (RMS),A,7.4
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L3 Current (RMS),A,1.3
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L2 Current (RMS),A,7.7
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1020,L1 Current (RMS),A,8.2
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Reactive Power,kVAR,0.0
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Reactive Power,kVAR,-0.26
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Reactive Power,kVAR,-0.89
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Active Power,kW,0.17
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Active Power,kW,1.74
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Active Power,kW,3.17
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,N Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L3 Current (RMS),A,0.9
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L2 Current (RMS),A,7.5
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,1010,L1 Current (RMS),A,13.9
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L3 Reactive Power,kVAR,-0.45
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L2 Reactive Power,kVAR,-0.55
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L1 Reactive Power,kVAR,-0.83
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L3 Active Power,kW,0.79
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L2 Active Power,kW,1.39
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L1 Active Power,kW,1.35
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,N Current (RMS),A,3.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L3 Current (RMS),A,4.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L2 Current (RMS),A,6.5
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,feeder,0080,L1 Current (RMS),A,6.7
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,22.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.35
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
330671,Thorn Park,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
